Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T13:00:00.000+00:00,transformer,,Temperature,C,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:50:00.000+00:00,transformer,,Temperature,C,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:40:00.000+00:00,transformer,,Temperature,C,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:30:00.000+00:00,transformer,,Temperature,C,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:20:00.000+00:00,transformer,,Temperature,C,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:10:00.000+00:00,transformer,,Temperature,C,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:00:00.000+00:00,transformer,,Temperature,C,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:50:00.000+00:00,transformer,,Temperature,C,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:40:00.000+00:00,transformer,,Temperature,C,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:30:00.000+00:00,transformer,,Temperature,C,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:20:00.000+00:00,transformer,,Temperature,C,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:10:00.000+00:00,transformer,,Temperature,C,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:00:00.000+00:00,transformer,,Temperature,C,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
