Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:50:00.000+00:00,transformer,,Temperature,C,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:40:00.000+00:00,transformer,,Temperature,C,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:30:00.000+00:00,transformer,,Temperature,C,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:20:00.000+00:00,transformer,,Temperature,C,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:10:00.000+00:00,transformer,,Temperature,C,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:00:00.000+00:00,transformer,,Temperature,C,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:50:00.000+00:00,transformer,,Temperature,C,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:40:00.000+00:00,transformer,,Temperature,C,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:30:00.000+00:00,transformer,,Temperature,C,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:20:00.000+00:00,transformer,,Temperature,C,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:10:00.000+00:00,transformer,,Temperature,C,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:00:00.000+00:00,transformer,,Temperature,C,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T08:50:00.000+00:00,transformer,,Temperature,C,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
