Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:20:00.000+00:00,transformer,,Temperature,C,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:10:00.000+00:00,transformer,,Temperature,C,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:00:00.000+00:00,transformer,,Temperature,C,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:50:00.000+00:00,transformer,,Temperature,C,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:40:00.000+00:00,transformer,,Temperature,C,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:30:00.000+00:00,transformer,,Temperature,C,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:20:00.000+00:00,transformer,,Temperature,C,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:10:00.000+00:00,transformer,,Temperature,C,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:00:00.000+00:00,transformer,,Temperature,C,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:50:00.000+00:00,transformer,,Temperature,C,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:40:00.000+00:00,transformer,,Temperature,C,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:30:00.000+00:00,transformer,,Temperature,C,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:20:00.000+00:00,transformer,,Temperature,C,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
