Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:50:00.000+00:00,transformer,,Temperature,C,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:40:00.000+00:00,transformer,,Temperature,C,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:30:00.000+00:00,transformer,,Temperature,C,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:20:00.000+00:00,transformer,,Temperature,C,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:10:00.000+00:00,transformer,,Temperature,C,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:00:00.000+00:00,transformer,,Temperature,C,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:50:00.000+00:00,transformer,,Temperature,C,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:40:00.000+00:00,transformer,,Temperature,C,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:30:00.000+00:00,transformer,,Temperature,C,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:20:00.000+00:00,transformer,,Temperature,C,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:10:00.000+00:00,transformer,,Temperature,C,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:00:00.000+00:00,transformer,,Temperature,C,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T21:50:00.000+00:00,transformer,,Temperature,C,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T21:40:00.000+00:00,transformer,,Temperature,C,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
