Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T15:00:00.000+00:00,transformer,,Temperature,C,24.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:50:00.000+00:00,transformer,,Temperature,C,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:40:00.000+00:00,transformer,,Temperature,C,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:30:00.000+00:00,transformer,,Temperature,C,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:20:00.000+00:00,transformer,,Temperature,C,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:10:00.000+00:00,transformer,,Temperature,C,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:00:00.000+00:00,transformer,,Temperature,C,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:50:00.000+00:00,transformer,,Temperature,C,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:40:00.000+00:00,transformer,,Temperature,C,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:30:00.000+00:00,transformer,,Temperature,C,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:20:00.000+00:00,transformer,,Temperature,C,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:10:00.000+00:00,transformer,,Temperature,C,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:00:00.000+00:00,transformer,,Temperature,C,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T12:50:00.000+00:00,transformer,,Temperature,C,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
