Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T06:10:00.000+00:00,transformer,,Temperature,C,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T06:00:00.000+00:00,transformer,,Temperature,C,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:50:00.000+00:00,transformer,,Temperature,C,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:40:00.000+00:00,transformer,,Temperature,C,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:30:00.000+00:00,transformer,,Temperature,C,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:20:00.000+00:00,transformer,,Temperature,C,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:10:00.000+00:00,transformer,,Temperature,C,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:00:00.000+00:00,transformer,,Temperature,C,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:50:00.000+00:00,transformer,,Temperature,C,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:40:00.000+00:00,transformer,,Temperature,C,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:30:00.000+00:00,transformer,,Temperature,C,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:20:00.000+00:00,transformer,,Temperature,C,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:10:00.000+00:00,transformer,,Temperature,C,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:00:00.000+00:00,transformer,,Temperature,C,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
