Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:50:00.000+00:00,transformer,,Temperature,C,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:40:00.000+00:00,transformer,,Temperature,C,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:30:00.000+00:00,transformer,,Temperature,C,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:20:00.000+00:00,transformer,,Temperature,C,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:10:00.000+00:00,transformer,,Temperature,C,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:00:00.000+00:00,transformer,,Temperature,C,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:50:00.000+00:00,transformer,,Temperature,C,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:40:00.000+00:00,transformer,,Temperature,C,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:30:00.000+00:00,transformer,,Temperature,C,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:20:00.000+00:00,transformer,,Temperature,C,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:10:00.000+00:00,transformer,,Temperature,C,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:00:00.000+00:00,transformer,,Temperature,C,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T01:50:00.000+00:00,transformer,,Temperature,C,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-01T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
