Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:40:00.000+00:00,transformer,,Temperature,C,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:30:00.000+00:00,transformer,,Temperature,C,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:20:00.000+00:00,transformer,,Temperature,C,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,31.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:10:00.000+00:00,transformer,,Temperature,C,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:00:00.000+00:00,transformer,,Temperature,C,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:50:00.000+00:00,transformer,,Temperature,C,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:40:00.000+00:00,transformer,,Temperature,C,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:30:00.000+00:00,transformer,,Temperature,C,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:20:00.000+00:00,transformer,,Temperature,C,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:10:00.000+00:00,transformer,,Temperature,C,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:00:00.000+00:00,transformer,,Temperature,C,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T12:50:00.000+00:00,transformer,,Temperature,C,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T12:40:00.000+00:00,transformer,,Temperature,C,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
