Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,38.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T10:10:00.000+00:00,transformer,,Temperature,C,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,37.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,96.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T10:00:00.000+00:00,transformer,,Temperature,C,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:50:00.000+00:00,transformer,,Temperature,C,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:40:00.000+00:00,transformer,,Temperature,C,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:30:00.000+00:00,transformer,,Temperature,C,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:20:00.000+00:00,transformer,,Temperature,C,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:10:00.000+00:00,transformer,,Temperature,C,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:00:00.000+00:00,transformer,,Temperature,C,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:50:00.000+00:00,transformer,,Temperature,C,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:40:00.000+00:00,transformer,,Temperature,C,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:30:00.000+00:00,transformer,,Temperature,C,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:20:00.000+00:00,transformer,,Temperature,C,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:10:00.000+00:00,transformer,,Temperature,C,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
