Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:00:00.000+00:00,transformer,,Temperature,C,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:50:00.000+00:00,transformer,,Temperature,C,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:40:00.000+00:00,transformer,,Temperature,C,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:30:00.000+00:00,transformer,,Temperature,C,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:20:00.000+00:00,transformer,,Temperature,C,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:10:00.000+00:00,transformer,,Temperature,C,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,37.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,38.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,109.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:00:00.000+00:00,transformer,,Temperature,C,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,87.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:50:00.000+00:00,transformer,,Temperature,C,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:40:00.000+00:00,transformer,,Temperature,C,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:30:00.000+00:00,transformer,,Temperature,C,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:20:00.000+00:00,transformer,,Temperature,C,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:10:00.000+00:00,transformer,,Temperature,C,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:00:00.000+00:00,transformer,,Temperature,C,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
