Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:40:00.000+00:00,transformer,,Temperature,C,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:30:00.000+00:00,transformer,,Temperature,C,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:20:00.000+00:00,transformer,,Temperature,C,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:10:00.000+00:00,transformer,,Temperature,C,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:00:00.000+00:00,transformer,,Temperature,C,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:50:00.000+00:00,transformer,,Temperature,C,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:40:00.000+00:00,transformer,,Temperature,C,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:30:00.000+00:00,transformer,,Temperature,C,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:20:00.000+00:00,transformer,,Temperature,C,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:10:00.000+00:00,transformer,,Temperature,C,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:00:00.000+00:00,transformer,,Temperature,C,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:50:00.000+00:00,transformer,,Temperature,C,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:40:00.000+00:00,transformer,,Temperature,C,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:30:00.000+00:00,transformer,,Temperature,C,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
