Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:20:00.000+00:00,transformer,,Temperature,C,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:10:00.000+00:00,transformer,,Temperature,C,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:00:00.000+00:00,transformer,,Temperature,C,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:50:00.000+00:00,transformer,,Temperature,C,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:40:00.000+00:00,transformer,,Temperature,C,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:30:00.000+00:00,transformer,,Temperature,C,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:20:00.000+00:00,transformer,,Temperature,C,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:10:00.000+00:00,transformer,,Temperature,C,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:00:00.000+00:00,transformer,,Temperature,C,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:50:00.000+00:00,transformer,,Temperature,C,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:40:00.000+00:00,transformer,,Temperature,C,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:30:00.000+00:00,transformer,,Temperature,C,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:20:00.000+00:00,transformer,,Temperature,C,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
