Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T21:00:00.000+00:00,transformer,,Temperature,C,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:50:00.000+00:00,transformer,,Temperature,C,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:40:00.000+00:00,transformer,,Temperature,C,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:30:00.000+00:00,transformer,,Temperature,C,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:20:00.000+00:00,transformer,,Temperature,C,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:10:00.000+00:00,transformer,,Temperature,C,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:00:00.000+00:00,transformer,,Temperature,C,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:50:00.000+00:00,transformer,,Temperature,C,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:40:00.000+00:00,transformer,,Temperature,C,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:30:00.000+00:00,transformer,,Temperature,C,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:20:00.000+00:00,transformer,,Temperature,C,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:10:00.000+00:00,transformer,,Temperature,C,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:00:00.000+00:00,transformer,,Temperature,C,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
