Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T12:10:00.000+00:00,transformer,,Temperature,C,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T12:00:00.000+00:00,transformer,,Temperature,C,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,39.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,107.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:50:00.000+00:00,transformer,,Temperature,C,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,39.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,96.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:40:00.000+00:00,transformer,,Temperature,C,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,42.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,102.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:30:00.000+00:00,transformer,,Temperature,C,24.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,103.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:20:00.000+00:00,transformer,,Temperature,C,25.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,37.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,96.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:10:00.000+00:00,transformer,,Temperature,C,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,39.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,98.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:00:00.000+00:00,transformer,,Temperature,C,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:50:00.000+00:00,transformer,,Temperature,C,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,82.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:40:00.000+00:00,transformer,,Temperature,C,25.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:30:00.000+00:00,transformer,,Temperature,C,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:20:00.000+00:00,transformer,,Temperature,C,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:10:00.000+00:00,transformer,,Temperature,C,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,37.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,89.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
