Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T03:20:00.000+00:00,transformer,,Temperature,C,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T03:10:00.000+00:00,transformer,,Temperature,C,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T03:00:00.000+00:00,transformer,,Temperature,C,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:50:00.000+00:00,transformer,,Temperature,C,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:40:00.000+00:00,transformer,,Temperature,C,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:30:00.000+00:00,transformer,,Temperature,C,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:20:00.000+00:00,transformer,,Temperature,C,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:10:00.000+00:00,transformer,,Temperature,C,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:00:00.000+00:00,transformer,,Temperature,C,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:50:00.000+00:00,transformer,,Temperature,C,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:40:00.000+00:00,transformer,,Temperature,C,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:30:00.000+00:00,transformer,,Temperature,C,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:20:00.000+00:00,transformer,,Temperature,C,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-03T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
