Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:50:00.000+00:00,transformer,,Temperature,C,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:40:00.000+00:00,transformer,,Temperature,C,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:30:00.000+00:00,transformer,,Temperature,C,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:20:00.000+00:00,transformer,,Temperature,C,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:10:00.000+00:00,transformer,,Temperature,C,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:00:00.000+00:00,transformer,,Temperature,C,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:50:00.000+00:00,transformer,,Temperature,C,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:40:00.000+00:00,transformer,,Temperature,C,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:30:00.000+00:00,transformer,,Temperature,C,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:20:00.000+00:00,transformer,,Temperature,C,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:10:00.000+00:00,transformer,,Temperature,C,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:00:00.000+00:00,transformer,,Temperature,C,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T20:50:00.000+00:00,transformer,,Temperature,C,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
