Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:30:00.000+00:00,transformer,,Temperature,C,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:20:00.000+00:00,transformer,,Temperature,C,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:10:00.000+00:00,transformer,,Temperature,C,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:00:00.000+00:00,transformer,,Temperature,C,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:50:00.000+00:00,transformer,,Temperature,C,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:40:00.000+00:00,transformer,,Temperature,C,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:30:00.000+00:00,transformer,,Temperature,C,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:20:00.000+00:00,transformer,,Temperature,C,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:10:00.000+00:00,transformer,,Temperature,C,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:00:00.000+00:00,transformer,,Temperature,C,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:50:00.000+00:00,transformer,,Temperature,C,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:40:00.000+00:00,transformer,,Temperature,C,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:30:00.000+00:00,transformer,,Temperature,C,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,85.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
