Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T14:00:00.000+00:00,transformer,,Temperature,C,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:50:00.000+00:00,transformer,,Temperature,C,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:40:00.000+00:00,transformer,,Temperature,C,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:30:00.000+00:00,transformer,,Temperature,C,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:20:00.000+00:00,transformer,,Temperature,C,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:10:00.000+00:00,transformer,,Temperature,C,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:00:00.000+00:00,transformer,,Temperature,C,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:50:00.000+00:00,transformer,,Temperature,C,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:40:00.000+00:00,transformer,,Temperature,C,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:30:00.000+00:00,transformer,,Temperature,C,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:20:00.000+00:00,transformer,,Temperature,C,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:10:00.000+00:00,transformer,,Temperature,C,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,37.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,95.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:00:00.000+00:00,transformer,,Temperature,C,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,44.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,115.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
