Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:50:00.000+00:00,transformer,,Temperature,C,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:40:00.000+00:00,transformer,,Temperature,C,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,38.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,98.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:30:00.000+00:00,transformer,,Temperature,C,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,35.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,94.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:20:00.000+00:00,transformer,,Temperature,C,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,100.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:10:00.000+00:00,transformer,,Temperature,C,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:00:00.000+00:00,transformer,,Temperature,C,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:50:00.000+00:00,transformer,,Temperature,C,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:40:00.000+00:00,transformer,,Temperature,C,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,90.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:30:00.000+00:00,transformer,,Temperature,C,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,92.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:20:00.000+00:00,transformer,,Temperature,C,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,96.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:10:00.000+00:00,transformer,,Temperature,C,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:00:00.000+00:00,transformer,,Temperature,C,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:50:00.000+00:00,transformer,,Temperature,C,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
