Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:40:00.000+00:00,transformer,,Temperature,C,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:30:00.000+00:00,transformer,,Temperature,C,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:20:00.000+00:00,transformer,,Temperature,C,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:10:00.000+00:00,transformer,,Temperature,C,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:00:00.000+00:00,transformer,,Temperature,C,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,38.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,97.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:50:00.000+00:00,transformer,,Temperature,C,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:40:00.000+00:00,transformer,,Temperature,C,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,36.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,99.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:30:00.000+00:00,transformer,,Temperature,C,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:20:00.000+00:00,transformer,,Temperature,C,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:10:00.000+00:00,transformer,,Temperature,C,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:00:00.000+00:00,transformer,,Temperature,C,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:50:00.000+00:00,transformer,,Temperature,C,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:40:00.000+00:00,transformer,,Temperature,C,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
