Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:30:00.000+00:00,transformer,,Temperature,C,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:20:00.000+00:00,transformer,,Temperature,C,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:10:00.000+00:00,transformer,,Temperature,C,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:00:00.000+00:00,transformer,,Temperature,C,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,37.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:50:00.000+00:00,transformer,,Temperature,C,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:40:00.000+00:00,transformer,,Temperature,C,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:30:00.000+00:00,transformer,,Temperature,C,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:20:00.000+00:00,transformer,,Temperature,C,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:10:00.000+00:00,transformer,,Temperature,C,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,29.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:00:00.000+00:00,transformer,,Temperature,C,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:50:00.000+00:00,transformer,,Temperature,C,13.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:40:00.000+00:00,transformer,,Temperature,C,13.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:30:00.000+00:00,transformer,,Temperature,C,13.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:20:00.000+00:00,transformer,,Temperature,C,13.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
