Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:10:00.000+00:00,transformer,,Temperature,C,13.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:00:00.000+00:00,transformer,,Temperature,C,13.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:50:00.000+00:00,transformer,,Temperature,C,13.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:40:00.000+00:00,transformer,,Temperature,C,13.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:30:00.000+00:00,transformer,,Temperature,C,13.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:20:00.000+00:00,transformer,,Temperature,C,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:10:00.000+00:00,transformer,,Temperature,C,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:00:00.000+00:00,transformer,,Temperature,C,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:50:00.000+00:00,transformer,,Temperature,C,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:40:00.000+00:00,transformer,,Temperature,C,12.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:30:00.000+00:00,transformer,,Temperature,C,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:20:00.000+00:00,transformer,,Temperature,C,13.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:10:00.000+00:00,transformer,,Temperature,C,13.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
