Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:00:00.000+00:00,transformer,,Temperature,C,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:50:00.000+00:00,transformer,,Temperature,C,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:40:00.000+00:00,transformer,,Temperature,C,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:30:00.000+00:00,transformer,,Temperature,C,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:20:00.000+00:00,transformer,,Temperature,C,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:10:00.000+00:00,transformer,,Temperature,C,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:00:00.000+00:00,transformer,,Temperature,C,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:50:00.000+00:00,transformer,,Temperature,C,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:40:00.000+00:00,transformer,,Temperature,C,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:30:00.000+00:00,transformer,,Temperature,C,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:20:00.000+00:00,transformer,,Temperature,C,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:10:00.000+00:00,transformer,,Temperature,C,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:00:00.000+00:00,transformer,,Temperature,C,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-04T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
