Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:40:00.000+00:00,transformer,,Temperature,C,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:30:00.000+00:00,transformer,,Temperature,C,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:20:00.000+00:00,transformer,,Temperature,C,24.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:10:00.000+00:00,transformer,,Temperature,C,24.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:00:00.000+00:00,transformer,,Temperature,C,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:50:00.000+00:00,transformer,,Temperature,C,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:40:00.000+00:00,transformer,,Temperature,C,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:30:00.000+00:00,transformer,,Temperature,C,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:20:00.000+00:00,transformer,,Temperature,C,24.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:10:00.000+00:00,transformer,,Temperature,C,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:00:00.000+00:00,transformer,,Temperature,C,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:50:00.000+00:00,transformer,,Temperature,C,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:40:00.000+00:00,transformer,,Temperature,C,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:30:00.000+00:00,transformer,,Temperature,C,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
