Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:20:00.000+00:00,transformer,,Temperature,C,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:10:00.000+00:00,transformer,,Temperature,C,26.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:00:00.000+00:00,transformer,,Temperature,C,26.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,88.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:50:00.000+00:00,transformer,,Temperature,C,26.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:40:00.000+00:00,transformer,,Temperature,C,26.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:30:00.000+00:00,transformer,,Temperature,C,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:20:00.000+00:00,transformer,,Temperature,C,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:10:00.000+00:00,transformer,,Temperature,C,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:00:00.000+00:00,transformer,,Temperature,C,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:50:00.000+00:00,transformer,,Temperature,C,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:40:00.000+00:00,transformer,,Temperature,C,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:30:00.000+00:00,transformer,,Temperature,C,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:20:00.000+00:00,transformer,,Temperature,C,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,86.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
