Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:20:00.000+00:00,transformer,,Temperature,C,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:10:00.000+00:00,transformer,,Temperature,C,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:00:00.000+00:00,transformer,,Temperature,C,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:50:00.000+00:00,transformer,,Temperature,C,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:40:00.000+00:00,transformer,,Temperature,C,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:30:00.000+00:00,transformer,,Temperature,C,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:20:00.000+00:00,transformer,,Temperature,C,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:10:00.000+00:00,transformer,,Temperature,C,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:00:00.000+00:00,transformer,,Temperature,C,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:50:00.000+00:00,transformer,,Temperature,C,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:40:00.000+00:00,transformer,,Temperature,C,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:30:00.000+00:00,transformer,,Temperature,C,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:20:00.000+00:00,transformer,,Temperature,C,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
