Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:10:00.000+00:00,transformer,,Temperature,C,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:00:00.000+00:00,transformer,,Temperature,C,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:50:00.000+00:00,transformer,,Temperature,C,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:40:00.000+00:00,transformer,,Temperature,C,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:30:00.000+00:00,transformer,,Temperature,C,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:20:00.000+00:00,transformer,,Temperature,C,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:10:00.000+00:00,transformer,,Temperature,C,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:00:00.000+00:00,transformer,,Temperature,C,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:50:00.000+00:00,transformer,,Temperature,C,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:40:00.000+00:00,transformer,,Temperature,C,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:30:00.000+00:00,transformer,,Temperature,C,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:20:00.000+00:00,transformer,,Temperature,C,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:10:00.000+00:00,transformer,,Temperature,C,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
