Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:00:00.000+00:00,transformer,,Temperature,C,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:50:00.000+00:00,transformer,,Temperature,C,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:40:00.000+00:00,transformer,,Temperature,C,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:30:00.000+00:00,transformer,,Temperature,C,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:20:00.000+00:00,transformer,,Temperature,C,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:10:00.000+00:00,transformer,,Temperature,C,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:00:00.000+00:00,transformer,,Temperature,C,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:50:00.000+00:00,transformer,,Temperature,C,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:40:00.000+00:00,transformer,,Temperature,C,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:30:00.000+00:00,transformer,,Temperature,C,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:20:00.000+00:00,transformer,,Temperature,C,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:10:00.000+00:00,transformer,,Temperature,C,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:00:00.000+00:00,transformer,,Temperature,C,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T02:50:00.000+00:00,transformer,,Temperature,C,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
