Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:30:00.000+00:00,transformer,,Temperature,C,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:20:00.000+00:00,transformer,,Temperature,C,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:10:00.000+00:00,transformer,,Temperature,C,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:00:00.000+00:00,transformer,,Temperature,C,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:50:00.000+00:00,transformer,,Temperature,C,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:40:00.000+00:00,transformer,,Temperature,C,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:30:00.000+00:00,transformer,,Temperature,C,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:20:00.000+00:00,transformer,,Temperature,C,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:10:00.000+00:00,transformer,,Temperature,C,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:00:00.000+00:00,transformer,,Temperature,C,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:50:00.000+00:00,transformer,,Temperature,C,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:40:00.000+00:00,transformer,,Temperature,C,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:30:00.000+00:00,transformer,,Temperature,C,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
