Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:50:00.000+00:00,transformer,,Temperature,C,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:40:00.000+00:00,transformer,,Temperature,C,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:30:00.000+00:00,transformer,,Temperature,C,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:20:00.000+00:00,transformer,,Temperature,C,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:10:00.000+00:00,transformer,,Temperature,C,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:00:00.000+00:00,transformer,,Temperature,C,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:50:00.000+00:00,transformer,,Temperature,C,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:40:00.000+00:00,transformer,,Temperature,C,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:30:00.000+00:00,transformer,,Temperature,C,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:20:00.000+00:00,transformer,,Temperature,C,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:10:00.000+00:00,transformer,,Temperature,C,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:00:00.000+00:00,transformer,,Temperature,C,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:50:00.000+00:00,transformer,,Temperature,C,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
