Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:40:00.000+00:00,transformer,,Temperature,C,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:30:00.000+00:00,transformer,,Temperature,C,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:20:00.000+00:00,transformer,,Temperature,C,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:10:00.000+00:00,transformer,,Temperature,C,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:00:00.000+00:00,transformer,,Temperature,C,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:50:00.000+00:00,transformer,,Temperature,C,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:40:00.000+00:00,transformer,,Temperature,C,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:30:00.000+00:00,transformer,,Temperature,C,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:20:00.000+00:00,transformer,,Temperature,C,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:10:00.000+00:00,transformer,,Temperature,C,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:00:00.000+00:00,transformer,,Temperature,C,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T02:50:00.000+00:00,transformer,,Temperature,C,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T02:40:00.000+00:00,transformer,,Temperature,C,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T02:30:00.000+00:00,transformer,,Temperature,C,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
