Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T00:10:00.000+00:00,transformer,,Temperature,C,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T00:00:00.000+00:00,transformer,,Temperature,C,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:50:00.000+00:00,transformer,,Temperature,C,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:40:00.000+00:00,transformer,,Temperature,C,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:30:00.000+00:00,transformer,,Temperature,C,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:20:00.000+00:00,transformer,,Temperature,C,24.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:10:00.000+00:00,transformer,,Temperature,C,24.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:00:00.000+00:00,transformer,,Temperature,C,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:50:00.000+00:00,transformer,,Temperature,C,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:40:00.000+00:00,transformer,,Temperature,C,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:30:00.000+00:00,transformer,,Temperature,C,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:20:00.000+00:00,transformer,,Temperature,C,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:10:00.000+00:00,transformer,,Temperature,C,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
