Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:30:00.000+00:00,transformer,,Temperature,C,29.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:20:00.000+00:00,transformer,,Temperature,C,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:10:00.000+00:00,transformer,,Temperature,C,30.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:00:00.000+00:00,transformer,,Temperature,C,30.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:50:00.000+00:00,transformer,,Temperature,C,30.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:40:00.000+00:00,transformer,,Temperature,C,30.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:30:00.000+00:00,transformer,,Temperature,C,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:20:00.000+00:00,transformer,,Temperature,C,30.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:10:00.000+00:00,transformer,,Temperature,C,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:00:00.000+00:00,transformer,,Temperature,C,30.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:50:00.000+00:00,transformer,,Temperature,C,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:40:00.000+00:00,transformer,,Temperature,C,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:30:00.000+00:00,transformer,,Temperature,C,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
