Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T13:10:00.000+00:00,transformer,,Temperature,C,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T13:00:00.000+00:00,transformer,,Temperature,C,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:50:00.000+00:00,transformer,,Temperature,C,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:40:00.000+00:00,transformer,,Temperature,C,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:30:00.000+00:00,transformer,,Temperature,C,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:20:00.000+00:00,transformer,,Temperature,C,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:10:00.000+00:00,transformer,,Temperature,C,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:00:00.000+00:00,transformer,,Temperature,C,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:50:00.000+00:00,transformer,,Temperature,C,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:40:00.000+00:00,transformer,,Temperature,C,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:30:00.000+00:00,transformer,,Temperature,C,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:20:00.000+00:00,transformer,,Temperature,C,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:10:00.000+00:00,transformer,,Temperature,C,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-07T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
