Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:40:00.000+00:00,transformer,,Temperature,C,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:30:00.000+00:00,transformer,,Temperature,C,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:20:00.000+00:00,transformer,,Temperature,C,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:10:00.000+00:00,transformer,,Temperature,C,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:00:00.000+00:00,transformer,,Temperature,C,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:50:00.000+00:00,transformer,,Temperature,C,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:40:00.000+00:00,transformer,,Temperature,C,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:30:00.000+00:00,transformer,,Temperature,C,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:20:00.000+00:00,transformer,,Temperature,C,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:10:00.000+00:00,transformer,,Temperature,C,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:00:00.000+00:00,transformer,,Temperature,C,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:50:00.000+00:00,transformer,,Temperature,C,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:40:00.000+00:00,transformer,,Temperature,C,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
