Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:30:00.000+00:00,transformer,,Temperature,C,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:20:00.000+00:00,transformer,,Temperature,C,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:10:00.000+00:00,transformer,,Temperature,C,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:00:00.000+00:00,transformer,,Temperature,C,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:50:00.000+00:00,transformer,,Temperature,C,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:40:00.000+00:00,transformer,,Temperature,C,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:30:00.000+00:00,transformer,,Temperature,C,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:20:00.000+00:00,transformer,,Temperature,C,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:10:00.000+00:00,transformer,,Temperature,C,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:00:00.000+00:00,transformer,,Temperature,C,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:50:00.000+00:00,transformer,,Temperature,C,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:40:00.000+00:00,transformer,,Temperature,C,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:30:00.000+00:00,transformer,,Temperature,C,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.4
