Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:20:00.000+00:00,transformer,,Temperature,C,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:10:00.000+00:00,transformer,,Temperature,C,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:00:00.000+00:00,transformer,,Temperature,C,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:50:00.000+00:00,transformer,,Temperature,C,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:40:00.000+00:00,transformer,,Temperature,C,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:30:00.000+00:00,transformer,,Temperature,C,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:20:00.000+00:00,transformer,,Temperature,C,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:10:00.000+00:00,transformer,,Temperature,C,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:00:00.000+00:00,transformer,,Temperature,C,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:50:00.000+00:00,transformer,,Temperature,C,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:40:00.000+00:00,transformer,,Temperature,C,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:30:00.000+00:00,transformer,,Temperature,C,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:20:00.000+00:00,transformer,,Temperature,C,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:10:00.000+00:00,transformer,,Temperature,C,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
