Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:40:00.000+00:00,transformer,,Temperature,C,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:30:00.000+00:00,transformer,,Temperature,C,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:20:00.000+00:00,transformer,,Temperature,C,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:10:00.000+00:00,transformer,,Temperature,C,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:00:00.000+00:00,transformer,,Temperature,C,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:50:00.000+00:00,transformer,,Temperature,C,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:40:00.000+00:00,transformer,,Temperature,C,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:30:00.000+00:00,transformer,,Temperature,C,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:20:00.000+00:00,transformer,,Temperature,C,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:10:00.000+00:00,transformer,,Temperature,C,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:00:00.000+00:00,transformer,,Temperature,C,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T08:50:00.000+00:00,transformer,,Temperature,C,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T08:40:00.000+00:00,transformer,,Temperature,C,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
