Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T06:10:00.000+00:00,transformer,,Temperature,C,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T06:00:00.000+00:00,transformer,,Temperature,C,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:50:00.000+00:00,transformer,,Temperature,C,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:40:00.000+00:00,transformer,,Temperature,C,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:30:00.000+00:00,transformer,,Temperature,C,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:20:00.000+00:00,transformer,,Temperature,C,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:10:00.000+00:00,transformer,,Temperature,C,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:00:00.000+00:00,transformer,,Temperature,C,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:50:00.000+00:00,transformer,,Temperature,C,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:40:00.000+00:00,transformer,,Temperature,C,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:30:00.000+00:00,transformer,,Temperature,C,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:20:00.000+00:00,transformer,,Temperature,C,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:10:00.000+00:00,transformer,,Temperature,C,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
