Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:50:00.000+00:00,transformer,,Temperature,C,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:40:00.000+00:00,transformer,,Temperature,C,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:30:00.000+00:00,transformer,,Temperature,C,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:20:00.000+00:00,transformer,,Temperature,C,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:10:00.000+00:00,transformer,,Temperature,C,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:00:00.000+00:00,transformer,,Temperature,C,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:50:00.000+00:00,transformer,,Temperature,C,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:40:00.000+00:00,transformer,,Temperature,C,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:30:00.000+00:00,transformer,,Temperature,C,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:20:00.000+00:00,transformer,,Temperature,C,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:10:00.000+00:00,transformer,,Temperature,C,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:00:00.000+00:00,transformer,,Temperature,C,24.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:50:00.000+00:00,feeder,02,N Current (RMS),A,12.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:50:00.000+00:00,feeder,01,N Current (RMS),A,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:50:00.000+00:00,transformer,,Temperature,C,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:40:00.000+00:00,feeder,02,N Current (RMS),A,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:40:00.000+00:00,feeder,01,N Current (RMS),A,33.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,56.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:40:00.000+00:00,transformer,,Temperature,C,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
