Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:30:00.000+00:00,feeder,02,N Current (RMS),A,12.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:30:00.000+00:00,feeder,01,N Current (RMS),A,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:30:00.000+00:00,transformer,,Temperature,C,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:20:00.000+00:00,feeder,02,N Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:20:00.000+00:00,feeder,01,N Current (RMS),A,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:20:00.000+00:00,transformer,,Temperature,C,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:10:00.000+00:00,feeder,02,N Current (RMS),A,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:10:00.000+00:00,feeder,01,N Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,55.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:10:00.000+00:00,transformer,,Temperature,C,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:00:00.000+00:00,feeder,02,N Current (RMS),A,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:00:00.000+00:00,feeder,01,N Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,61.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:00:00.000+00:00,transformer,,Temperature,C,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:50:00.000+00:00,feeder,02,N Current (RMS),A,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:50:00.000+00:00,feeder,01,N Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,48.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,61.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:50:00.000+00:00,transformer,,Temperature,C,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:40:00.000+00:00,feeder,02,N Current (RMS),A,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:40:00.000+00:00,feeder,01,N Current (RMS),A,38.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,46.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,71.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:40:00.000+00:00,transformer,,Temperature,C,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:30:00.000+00:00,feeder,02,N Current (RMS),A,12.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:30:00.000+00:00,feeder,01,N Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,73.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:30:00.000+00:00,transformer,,Temperature,C,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:20:00.000+00:00,feeder,02,N Current (RMS),A,12.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:20:00.000+00:00,feeder,01,N Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,76.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:20:00.000+00:00,transformer,,Temperature,C,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:10:00.000+00:00,feeder,02,N Current (RMS),A,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:10:00.000+00:00,feeder,01,N Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,52.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,76.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:10:00.000+00:00,transformer,,Temperature,C,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:00:00.000+00:00,feeder,02,N Current (RMS),A,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:00:00.000+00:00,feeder,01,N Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,55.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,79.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:00:00.000+00:00,transformer,,Temperature,C,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:50:00.000+00:00,feeder,02,N Current (RMS),A,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:50:00.000+00:00,feeder,01,N Current (RMS),A,35.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,50.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,73.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:50:00.000+00:00,transformer,,Temperature,C,24.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:40:00.000+00:00,feeder,02,N Current (RMS),A,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:40:00.000+00:00,feeder,01,N Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,74.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,53.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:40:00.000+00:00,transformer,,Temperature,C,24.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:30:00.000+00:00,feeder,02,N Current (RMS),A,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:30:00.000+00:00,feeder,01,N Current (RMS),A,40.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,65.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,74.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:30:00.000+00:00,transformer,,Temperature,C,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
