Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:20:00.000+00:00,feeder,02,N Current (RMS),A,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:20:00.000+00:00,feeder,01,N Current (RMS),A,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,78.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,51.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:20:00.000+00:00,transformer,,Temperature,C,24.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:10:00.000+00:00,feeder,02,N Current (RMS),A,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,24.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:10:00.000+00:00,feeder,01,N Current (RMS),A,46.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,55.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,72.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,103.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:10:00.000+00:00,transformer,,Temperature,C,24.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:00:00.000+00:00,feeder,02,N Current (RMS),A,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:00:00.000+00:00,feeder,01,N Current (RMS),A,41.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,57.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,78.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,65.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:00:00.000+00:00,transformer,,Temperature,C,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:50:00.000+00:00,feeder,02,N Current (RMS),A,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:50:00.000+00:00,feeder,01,N Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,66.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,68.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:50:00.000+00:00,transformer,,Temperature,C,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:40:00.000+00:00,feeder,02,N Current (RMS),A,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:40:00.000+00:00,feeder,01,N Current (RMS),A,48.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,63.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,82.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:40:00.000+00:00,transformer,,Temperature,C,25.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:30:00.000+00:00,feeder,02,N Current (RMS),A,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:30:00.000+00:00,feeder,01,N Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,64.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,65.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:30:00.000+00:00,transformer,,Temperature,C,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:20:00.000+00:00,feeder,02,N Current (RMS),A,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:20:00.000+00:00,feeder,01,N Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,87.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,68.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:20:00.000+00:00,transformer,,Temperature,C,25.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:10:00.000+00:00,feeder,02,N Current (RMS),A,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:10:00.000+00:00,feeder,01,N Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,72.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,62.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,69.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:10:00.000+00:00,transformer,,Temperature,C,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:00:00.000+00:00,feeder,02,N Current (RMS),A,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:00:00.000+00:00,feeder,01,N Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,68.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,62.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,57.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:00:00.000+00:00,transformer,,Temperature,C,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:50:00.000+00:00,feeder,02,N Current (RMS),A,12.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:50:00.000+00:00,feeder,01,N Current (RMS),A,65.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,96.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,52.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:50:00.000+00:00,transformer,,Temperature,C,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:40:00.000+00:00,feeder,02,N Current (RMS),A,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,28.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:40:00.000+00:00,feeder,01,N Current (RMS),A,69.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,114.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,62.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,60.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:40:00.000+00:00,transformer,,Temperature,C,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:30:00.000+00:00,feeder,02,N Current (RMS),A,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:30:00.000+00:00,feeder,01,N Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,85.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,70.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,49.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:30:00.000+00:00,transformer,,Temperature,C,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:20:00.000+00:00,feeder,02,N Current (RMS),A,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:20:00.000+00:00,feeder,01,N Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,67.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,58.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:20:00.000+00:00,transformer,,Temperature,C,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:10:00.000+00:00,feeder,02,N Current (RMS),A,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
