Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:10:00.000+00:00,feeder,01,N Current (RMS),A,36.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,62.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,55.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:10:00.000+00:00,transformer,,Temperature,C,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:00:00.000+00:00,feeder,02,N Current (RMS),A,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:00:00.000+00:00,feeder,01,N Current (RMS),A,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,62.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,58.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:00:00.000+00:00,transformer,,Temperature,C,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:50:00.000+00:00,feeder,02,N Current (RMS),A,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:50:00.000+00:00,feeder,01,N Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,66.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,61.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:50:00.000+00:00,transformer,,Temperature,C,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:40:00.000+00:00,feeder,02,N Current (RMS),A,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:40:00.000+00:00,feeder,01,N Current (RMS),A,48.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,72.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:40:00.000+00:00,transformer,,Temperature,C,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:30:00.000+00:00,feeder,02,N Current (RMS),A,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,28.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:30:00.000+00:00,feeder,01,N Current (RMS),A,90.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,117.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,52.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:30:00.000+00:00,transformer,,Temperature,C,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:20:00.000+00:00,feeder,02,N Current (RMS),A,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:20:00.000+00:00,feeder,01,N Current (RMS),A,59.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,79.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,66.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:20:00.000+00:00,transformer,,Temperature,C,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:10:00.000+00:00,feeder,02,N Current (RMS),A,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:10:00.000+00:00,feeder,01,N Current (RMS),A,54.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,74.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,87.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:10:00.000+00:00,transformer,,Temperature,C,26.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:00:00.000+00:00,feeder,02,N Current (RMS),A,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:00:00.000+00:00,feeder,01,N Current (RMS),A,50.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,64.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,61.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:00:00.000+00:00,transformer,,Temperature,C,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:50:00.000+00:00,feeder,02,N Current (RMS),A,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:50:00.000+00:00,feeder,01,N Current (RMS),A,56.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,66.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,72.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:50:00.000+00:00,transformer,,Temperature,C,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:40:00.000+00:00,feeder,02,N Current (RMS),A,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:40:00.000+00:00,feeder,01,N Current (RMS),A,64.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,55.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,92.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:40:00.000+00:00,transformer,,Temperature,C,26.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:30:00.000+00:00,feeder,02,N Current (RMS),A,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:30:00.000+00:00,feeder,01,N Current (RMS),A,60.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,68.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,94.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:30:00.000+00:00,transformer,,Temperature,C,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:20:00.000+00:00,feeder,02,N Current (RMS),A,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,28.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:20:00.000+00:00,feeder,01,N Current (RMS),A,68.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,75.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,50.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,116.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:20:00.000+00:00,transformer,,Temperature,C,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:10:00.000+00:00,feeder,02,N Current (RMS),A,30.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,28.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:10:00.000+00:00,feeder,01,N Current (RMS),A,70.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,54.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,48.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,116.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:10:00.000+00:00,transformer,,Temperature,C,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:00:00.000+00:00,feeder,02,N Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:00:00.000+00:00,feeder,01,N Current (RMS),A,56.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,80.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,77.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:00:00.000+00:00,transformer,,Temperature,C,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
