Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:50:00.000+00:00,feeder,02,N Current (RMS),A,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:50:00.000+00:00,feeder,01,N Current (RMS),A,45.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,57.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,51.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,78.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:50:00.000+00:00,transformer,,Temperature,C,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:40:00.000+00:00,feeder,02,N Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:40:00.000+00:00,feeder,01,N Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,52.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,79.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:40:00.000+00:00,transformer,,Temperature,C,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:30:00.000+00:00,feeder,02,N Current (RMS),A,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:30:00.000+00:00,feeder,01,N Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,57.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,65.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:30:00.000+00:00,transformer,,Temperature,C,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:20:00.000+00:00,feeder,02,N Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,55.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:20:00.000+00:00,feeder,01,N Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,61.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:20:00.000+00:00,transformer,,Temperature,C,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:10:00.000+00:00,feeder,02,N Current (RMS),A,46.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,63.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,25.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:10:00.000+00:00,feeder,01,N Current (RMS),A,80.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,106.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:10:00.000+00:00,transformer,,Temperature,C,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:00:00.000+00:00,feeder,02,N Current (RMS),A,43.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,60.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,27.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:00:00.000+00:00,feeder,01,N Current (RMS),A,80.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,110.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:00:00.000+00:00,transformer,,Temperature,C,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:50:00.000+00:00,feeder,02,N Current (RMS),A,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,59.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:50:00.000+00:00,feeder,01,N Current (RMS),A,43.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,77.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,56.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:50:00.000+00:00,transformer,,Temperature,C,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:40:00.000+00:00,feeder,02,N Current (RMS),A,46.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,66.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:40:00.000+00:00,feeder,01,N Current (RMS),A,50.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,87.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:40:00.000+00:00,transformer,,Temperature,C,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:30:00.000+00:00,feeder,02,N Current (RMS),A,45.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,65.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,24.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:30:00.000+00:00,feeder,01,N Current (RMS),A,60.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,98.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,61.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:30:00.000+00:00,transformer,,Temperature,C,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:20:00.000+00:00,feeder,02,N Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,66.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:20:00.000+00:00,feeder,01,N Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,62.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:20:00.000+00:00,transformer,,Temperature,C,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:10:00.000+00:00,feeder,02,N Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,67.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:10:00.000+00:00,feeder,01,N Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:10:00.000+00:00,transformer,,Temperature,C,26.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:00:00.000+00:00,feeder,02,N Current (RMS),A,44.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,65.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:00:00.000+00:00,feeder,01,N Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,63.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,58.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:00:00.000+00:00,transformer,,Temperature,C,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:50:00.000+00:00,feeder,02,N Current (RMS),A,54.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,72.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:50:00.000+00:00,feeder,01,N Current (RMS),A,50.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,51.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,76.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:50:00.000+00:00,transformer,,Temperature,C,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,36.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
