Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:40:00.000+00:00,feeder,02,N Current (RMS),A,53.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,67.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:40:00.000+00:00,feeder,01,N Current (RMS),A,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,66.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:40:00.000+00:00,transformer,,Temperature,C,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:30:00.000+00:00,feeder,02,N Current (RMS),A,46.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,66.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:30:00.000+00:00,feeder,01,N Current (RMS),A,34.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,51.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:30:00.000+00:00,transformer,,Temperature,C,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:20:00.000+00:00,feeder,02,N Current (RMS),A,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,62.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:20:00.000+00:00,feeder,01,N Current (RMS),A,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:20:00.000+00:00,transformer,,Temperature,C,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:10:00.000+00:00,feeder,02,N Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:10:00.000+00:00,feeder,01,N Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,49.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:10:00.000+00:00,transformer,,Temperature,C,26.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:00:00.000+00:00,feeder,02,N Current (RMS),A,41.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,62.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:00:00.000+00:00,feeder,01,N Current (RMS),A,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,49.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:00:00.000+00:00,transformer,,Temperature,C,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:50:00.000+00:00,feeder,02,N Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,62.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:50:00.000+00:00,feeder,01,N Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,48.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:50:00.000+00:00,transformer,,Temperature,C,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:40:00.000+00:00,feeder,02,N Current (RMS),A,40.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,63.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:40:00.000+00:00,feeder,01,N Current (RMS),A,45.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,67.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,49.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:40:00.000+00:00,transformer,,Temperature,C,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:30:00.000+00:00,feeder,02,N Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,55.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:30:00.000+00:00,feeder,01,N Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,56.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:30:00.000+00:00,transformer,,Temperature,C,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:20:00.000+00:00,feeder,02,N Current (RMS),A,42.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:20:00.000+00:00,feeder,01,N Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:20:00.000+00:00,transformer,,Temperature,C,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:10:00.000+00:00,feeder,02,N Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:10:00.000+00:00,feeder,01,N Current (RMS),A,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,50.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:10:00.000+00:00,transformer,,Temperature,C,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:00:00.000+00:00,feeder,02,N Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,51.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:00:00.000+00:00,feeder,01,N Current (RMS),A,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,59.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:00:00.000+00:00,transformer,,Temperature,C,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:50:00.000+00:00,feeder,02,N Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:50:00.000+00:00,feeder,01,N Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,59.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:50:00.000+00:00,transformer,,Temperature,C,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:40:00.000+00:00,feeder,02,N Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,57.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:40:00.000+00:00,feeder,01,N Current (RMS),A,29.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:40:00.000+00:00,transformer,,Temperature,C,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:30:00.000+00:00,feeder,02,N Current (RMS),A,40.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
