Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,55.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:30:00.000+00:00,feeder,01,N Current (RMS),A,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,56.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:30:00.000+00:00,transformer,,Temperature,C,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:20:00.000+00:00,feeder,02,N Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,64.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:20:00.000+00:00,feeder,01,N Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,58.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:20:00.000+00:00,transformer,,Temperature,C,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:10:00.000+00:00,feeder,02,N Current (RMS),A,52.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,74.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:10:00.000+00:00,feeder,01,N Current (RMS),A,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,59.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:10:00.000+00:00,transformer,,Temperature,C,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:00:00.000+00:00,feeder,02,N Current (RMS),A,66.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,88.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:00:00.000+00:00,feeder,01,N Current (RMS),A,57.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,74.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,47.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:00:00.000+00:00,transformer,,Temperature,C,28.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:50:00.000+00:00,feeder,02,N Current (RMS),A,66.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,92.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:50:00.000+00:00,feeder,01,N Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,72.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:50:00.000+00:00,transformer,,Temperature,C,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:40:00.000+00:00,feeder,02,N Current (RMS),A,51.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,80.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:40:00.000+00:00,feeder,01,N Current (RMS),A,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,52.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,60.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:40:00.000+00:00,transformer,,Temperature,C,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:30:00.000+00:00,feeder,02,N Current (RMS),A,68.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,93.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:30:00.000+00:00,feeder,01,N Current (RMS),A,30.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:30:00.000+00:00,transformer,,Temperature,C,27.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:20:00.000+00:00,feeder,02,N Current (RMS),A,68.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,48.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,94.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:20:00.000+00:00,feeder,01,N Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,57.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,67.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:20:00.000+00:00,transformer,,Temperature,C,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,39.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:10:00.000+00:00,feeder,02,N Current (RMS),A,52.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,79.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:10:00.000+00:00,feeder,01,N Current (RMS),A,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,64.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:10:00.000+00:00,transformer,,Temperature,C,27.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:00:00.000+00:00,feeder,02,N Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,67.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:00:00.000+00:00,feeder,01,N Current (RMS),A,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:00:00.000+00:00,transformer,,Temperature,C,27.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:50:00.000+00:00,feeder,02,N Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,58.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,65.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:50:00.000+00:00,feeder,01,N Current (RMS),A,24.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,58.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:50:00.000+00:00,transformer,,Temperature,C,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:40:00.000+00:00,feeder,02,N Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,62.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,73.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:40:00.000+00:00,feeder,01,N Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,49.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,49.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,53.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:40:00.000+00:00,transformer,,Temperature,C,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:30:00.000+00:00,feeder,02,N Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,66.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,64.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:30:00.000+00:00,feeder,01,N Current (RMS),A,34.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,51.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:30:00.000+00:00,transformer,,Temperature,C,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:20:00.000+00:00,feeder,02,N Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:20:00.000+00:00,feeder,01,N Current (RMS),A,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,51.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:20:00.000+00:00,transformer,,Temperature,C,27.1
