Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:10:00.000+00:00,feeder,02,N Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,65.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:10:00.000+00:00,feeder,01,N Current (RMS),A,28.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,52.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,55.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,58.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:10:00.000+00:00,transformer,,Temperature,C,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:00:00.000+00:00,feeder,02,N Current (RMS),A,65.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,82.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:00:00.000+00:00,feeder,01,N Current (RMS),A,53.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,55.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,97.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:00:00.000+00:00,transformer,,Temperature,C,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,43.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,114.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:50:00.000+00:00,feeder,02,N Current (RMS),A,56.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,81.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:50:00.000+00:00,feeder,01,N Current (RMS),A,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,54.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,74.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:50:00.000+00:00,transformer,,Temperature,C,26.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:40:00.000+00:00,feeder,02,N Current (RMS),A,66.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,87.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:40:00.000+00:00,feeder,01,N Current (RMS),A,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,49.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,52.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:40:00.000+00:00,transformer,,Temperature,C,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:30:00.000+00:00,feeder,02,N Current (RMS),A,73.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,99.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:30:00.000+00:00,feeder,01,N Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,57.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,80.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:30:00.000+00:00,transformer,,Temperature,C,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,42.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,98.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:20:00.000+00:00,feeder,02,N Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,56.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,63.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:20:00.000+00:00,feeder,01,N Current (RMS),A,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,58.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,56.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,66.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:20:00.000+00:00,transformer,,Temperature,C,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:10:00.000+00:00,feeder,02,N Current (RMS),A,41.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,66.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:10:00.000+00:00,feeder,01,N Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,64.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,46.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:10:00.000+00:00,transformer,,Temperature,C,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:00:00.000+00:00,feeder,02,N Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,64.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:00:00.000+00:00,feeder,01,N Current (RMS),A,35.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,63.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,48.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:00:00.000+00:00,transformer,,Temperature,C,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:50:00.000+00:00,feeder,02,N Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,60.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:50:00.000+00:00,feeder,01,N Current (RMS),A,49.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,74.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,57.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:50:00.000+00:00,transformer,,Temperature,C,24.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:40:00.000+00:00,feeder,02,N Current (RMS),A,42.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,67.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:40:00.000+00:00,feeder,01,N Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,61.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,54.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:40:00.000+00:00,transformer,,Temperature,C,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:30:00.000+00:00,feeder,02,N Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,67.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:30:00.000+00:00,feeder,01,N Current (RMS),A,55.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,75.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,60.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:30:00.000+00:00,transformer,,Temperature,C,24.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:20:00.000+00:00,feeder,02,N Current (RMS),A,42.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,73.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:20:00.000+00:00,feeder,01,N Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,73.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,61.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:20:00.000+00:00,transformer,,Temperature,C,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:10:00.000+00:00,feeder,02,N Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,66.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:10:00.000+00:00,feeder,01,N Current (RMS),A,50.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,71.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,74.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:10:00.000+00:00,transformer,,Temperature,C,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.5
