Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:00:00.000+00:00,feeder,02,N Current (RMS),A,33.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,63.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:00:00.000+00:00,feeder,01,N Current (RMS),A,56.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,65.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,79.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:00:00.000+00:00,transformer,,Temperature,C,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:50:00.000+00:00,feeder,02,N Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,60.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:50:00.000+00:00,feeder,01,N Current (RMS),A,49.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,55.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,86.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:50:00.000+00:00,transformer,,Temperature,C,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:40:00.000+00:00,feeder,02,N Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,64.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:40:00.000+00:00,feeder,01,N Current (RMS),A,60.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,56.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,72.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:40:00.000+00:00,transformer,,Temperature,C,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:30:00.000+00:00,feeder,02,N Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,49.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,66.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:30:00.000+00:00,feeder,01,N Current (RMS),A,54.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,69.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,76.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:30:00.000+00:00,transformer,,Temperature,C,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:20:00.000+00:00,feeder,02,N Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,62.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:20:00.000+00:00,feeder,01,N Current (RMS),A,55.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,84.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,60.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:20:00.000+00:00,transformer,,Temperature,C,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:10:00.000+00:00,feeder,02,N Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,57.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:10:00.000+00:00,feeder,01,N Current (RMS),A,55.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,78.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,49.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:10:00.000+00:00,transformer,,Temperature,C,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:00:00.000+00:00,feeder,02,N Current (RMS),A,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:00:00.000+00:00,feeder,01,N Current (RMS),A,71.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,100.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:00:00.000+00:00,transformer,,Temperature,C,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:50:00.000+00:00,feeder,02,N Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:50:00.000+00:00,feeder,01,N Current (RMS),A,48.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,76.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,56.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:50:00.000+00:00,transformer,,Temperature,C,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:40:00.000+00:00,feeder,02,N Current (RMS),A,41.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,60.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:40:00.000+00:00,feeder,01,N Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,59.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,53.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:40:00.000+00:00,transformer,,Temperature,C,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:30:00.000+00:00,feeder,02,N Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:30:00.000+00:00,feeder,01,N Current (RMS),A,45.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,60.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,71.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:30:00.000+00:00,transformer,,Temperature,C,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:20:00.000+00:00,feeder,02,N Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:20:00.000+00:00,feeder,01,N Current (RMS),A,30.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:20:00.000+00:00,transformer,,Temperature,C,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:10:00.000+00:00,feeder,02,N Current (RMS),A,42.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:10:00.000+00:00,feeder,01,N Current (RMS),A,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:10:00.000+00:00,transformer,,Temperature,C,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:00:00.000+00:00,feeder,02,N Current (RMS),A,35.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,56.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:00:00.000+00:00,feeder,01,N Current (RMS),A,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:00:00.000+00:00,transformer,,Temperature,C,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:50:00.000+00:00,feeder,02,N Current (RMS),A,27.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
