Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:50:00.000+00:00,feeder,01,N Current (RMS),A,29.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,56.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:50:00.000+00:00,transformer,,Temperature,C,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:40:00.000+00:00,feeder,02,N Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:40:00.000+00:00,feeder,01,N Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,63.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:40:00.000+00:00,transformer,,Temperature,C,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:30:00.000+00:00,feeder,02,N Current (RMS),A,28.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:30:00.000+00:00,feeder,01,N Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,55.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:30:00.000+00:00,transformer,,Temperature,C,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:20:00.000+00:00,feeder,02,N Current (RMS),A,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,51.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:20:00.000+00:00,feeder,01,N Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,51.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:20:00.000+00:00,transformer,,Temperature,C,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:10:00.000+00:00,feeder,02,N Current (RMS),A,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:10:00.000+00:00,feeder,01,N Current (RMS),A,28.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,56.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:10:00.000+00:00,transformer,,Temperature,C,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:00:00.000+00:00,feeder,02,N Current (RMS),A,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:00:00.000+00:00,feeder,01,N Current (RMS),A,24.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:00:00.000+00:00,transformer,,Temperature,C,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:50:00.000+00:00,feeder,02,N Current (RMS),A,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:50:00.000+00:00,feeder,01,N Current (RMS),A,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:50:00.000+00:00,transformer,,Temperature,C,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:40:00.000+00:00,feeder,02,N Current (RMS),A,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:40:00.000+00:00,feeder,01,N Current (RMS),A,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:40:00.000+00:00,transformer,,Temperature,C,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:30:00.000+00:00,feeder,02,N Current (RMS),A,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:30:00.000+00:00,feeder,01,N Current (RMS),A,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:30:00.000+00:00,transformer,,Temperature,C,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:20:00.000+00:00,feeder,02,N Current (RMS),A,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:20:00.000+00:00,feeder,01,N Current (RMS),A,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:20:00.000+00:00,transformer,,Temperature,C,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:10:00.000+00:00,feeder,02,N Current (RMS),A,11.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:10:00.000+00:00,feeder,01,N Current (RMS),A,27.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:10:00.000+00:00,transformer,,Temperature,C,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:00:00.000+00:00,feeder,02,N Current (RMS),A,11.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:00:00.000+00:00,feeder,01,N Current (RMS),A,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:00:00.000+00:00,transformer,,Temperature,C,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:50:00.000+00:00,feeder,02,N Current (RMS),A,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:50:00.000+00:00,feeder,01,N Current (RMS),A,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:50:00.000+00:00,transformer,,Temperature,C,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:40:00.000+00:00,feeder,02,N Current (RMS),A,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:40:00.000+00:00,feeder,01,N Current (RMS),A,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.7
