Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:40:00.000+00:00,transformer,,Temperature,C,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:30:00.000+00:00,feeder,02,N Current (RMS),A,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:30:00.000+00:00,feeder,01,N Current (RMS),A,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:30:00.000+00:00,transformer,,Temperature,C,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:20:00.000+00:00,feeder,02,N Current (RMS),A,12.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:20:00.000+00:00,feeder,01,N Current (RMS),A,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:20:00.000+00:00,transformer,,Temperature,C,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:10:00.000+00:00,feeder,02,N Current (RMS),A,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:10:00.000+00:00,feeder,01,N Current (RMS),A,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:10:00.000+00:00,transformer,,Temperature,C,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:00:00.000+00:00,feeder,02,N Current (RMS),A,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:00:00.000+00:00,feeder,01,N Current (RMS),A,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:00:00.000+00:00,transformer,,Temperature,C,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:50:00.000+00:00,feeder,02,N Current (RMS),A,12.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:50:00.000+00:00,feeder,01,N Current (RMS),A,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:50:00.000+00:00,transformer,,Temperature,C,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:40:00.000+00:00,feeder,02,N Current (RMS),A,11.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:40:00.000+00:00,feeder,01,N Current (RMS),A,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:40:00.000+00:00,transformer,,Temperature,C,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:30:00.000+00:00,feeder,02,N Current (RMS),A,10.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:30:00.000+00:00,feeder,01,N Current (RMS),A,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:30:00.000+00:00,transformer,,Temperature,C,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:20:00.000+00:00,feeder,02,N Current (RMS),A,11.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:20:00.000+00:00,feeder,01,N Current (RMS),A,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,42.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:20:00.000+00:00,transformer,,Temperature,C,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:10:00.000+00:00,feeder,02,N Current (RMS),A,11.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:10:00.000+00:00,feeder,01,N Current (RMS),A,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:10:00.000+00:00,transformer,,Temperature,C,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:00:00.000+00:00,feeder,02,N Current (RMS),A,12.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:00:00.000+00:00,feeder,01,N Current (RMS),A,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:00:00.000+00:00,transformer,,Temperature,C,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:50:00.000+00:00,feeder,02,N Current (RMS),A,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:50:00.000+00:00,feeder,01,N Current (RMS),A,26.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:50:00.000+00:00,transformer,,Temperature,C,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:40:00.000+00:00,feeder,02,N Current (RMS),A,12.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:40:00.000+00:00,feeder,01,N Current (RMS),A,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:40:00.000+00:00,transformer,,Temperature,C,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:30:00.000+00:00,feeder,02,N Current (RMS),A,12.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:30:00.000+00:00,feeder,01,N Current (RMS),A,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:30:00.000+00:00,transformer,,Temperature,C,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.4
