Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:20:00.000+00:00,feeder,02,N Current (RMS),A,10.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:20:00.000+00:00,feeder,01,N Current (RMS),A,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:20:00.000+00:00,transformer,,Temperature,C,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:10:00.000+00:00,feeder,02,N Current (RMS),A,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:10:00.000+00:00,feeder,01,N Current (RMS),A,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:10:00.000+00:00,transformer,,Temperature,C,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:00:00.000+00:00,feeder,02,N Current (RMS),A,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:00:00.000+00:00,feeder,01,N Current (RMS),A,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:00:00.000+00:00,transformer,,Temperature,C,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:50:00.000+00:00,feeder,02,N Current (RMS),A,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:50:00.000+00:00,feeder,01,N Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,49.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:50:00.000+00:00,transformer,,Temperature,C,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:40:00.000+00:00,feeder,02,N Current (RMS),A,11.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:40:00.000+00:00,feeder,01,N Current (RMS),A,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:40:00.000+00:00,transformer,,Temperature,C,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:30:00.000+00:00,feeder,02,N Current (RMS),A,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:30:00.000+00:00,feeder,01,N Current (RMS),A,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:30:00.000+00:00,transformer,,Temperature,C,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:20:00.000+00:00,feeder,02,N Current (RMS),A,12.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:20:00.000+00:00,feeder,01,N Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:20:00.000+00:00,transformer,,Temperature,C,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:10:00.000+00:00,feeder,02,N Current (RMS),A,11.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:10:00.000+00:00,feeder,01,N Current (RMS),A,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:10:00.000+00:00,transformer,,Temperature,C,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:00:00.000+00:00,feeder,02,N Current (RMS),A,12.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:00:00.000+00:00,feeder,01,N Current (RMS),A,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:00:00.000+00:00,transformer,,Temperature,C,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:50:00.000+00:00,feeder,02,N Current (RMS),A,25.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:50:00.000+00:00,feeder,01,N Current (RMS),A,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:50:00.000+00:00,transformer,,Temperature,C,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:40:00.000+00:00,feeder,02,N Current (RMS),A,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:40:00.000+00:00,feeder,01,N Current (RMS),A,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,54.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:40:00.000+00:00,transformer,,Temperature,C,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:30:00.000+00:00,feeder,02,N Current (RMS),A,25.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:30:00.000+00:00,feeder,01,N Current (RMS),A,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,57.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:30:00.000+00:00,transformer,,Temperature,C,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:20:00.000+00:00,feeder,02,N Current (RMS),A,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:20:00.000+00:00,feeder,01,N Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,54.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:20:00.000+00:00,transformer,,Temperature,C,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:10:00.000+00:00,feeder,02,N Current (RMS),A,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
