Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,69.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:10:00.000+00:00,feeder,01,N Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,51.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:10:00.000+00:00,transformer,,Temperature,C,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:00:00.000+00:00,feeder,02,N Current (RMS),A,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,72.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:00:00.000+00:00,feeder,01,N Current (RMS),A,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:00:00.000+00:00,transformer,,Temperature,C,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:50:00.000+00:00,feeder,02,N Current (RMS),A,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:50:00.000+00:00,feeder,01,N Current (RMS),A,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:50:00.000+00:00,transformer,,Temperature,C,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:40:00.000+00:00,feeder,02,N Current (RMS),A,12.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:40:00.000+00:00,feeder,01,N Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,51.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,62.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:40:00.000+00:00,transformer,,Temperature,C,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:30:00.000+00:00,feeder,02,N Current (RMS),A,12.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:30:00.000+00:00,feeder,01,N Current (RMS),A,27.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,56.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:30:00.000+00:00,transformer,,Temperature,C,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:20:00.000+00:00,feeder,02,N Current (RMS),A,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:20:00.000+00:00,feeder,01,N Current (RMS),A,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,55.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:20:00.000+00:00,transformer,,Temperature,C,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:10:00.000+00:00,feeder,02,N Current (RMS),A,12.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:10:00.000+00:00,feeder,01,N Current (RMS),A,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,73.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:10:00.000+00:00,transformer,,Temperature,C,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:00:00.000+00:00,feeder,02,N Current (RMS),A,10.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:00:00.000+00:00,feeder,01,N Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,61.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:00:00.000+00:00,transformer,,Temperature,C,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:50:00.000+00:00,feeder,02,N Current (RMS),A,12.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:50:00.000+00:00,feeder,01,N Current (RMS),A,34.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,63.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:50:00.000+00:00,transformer,,Temperature,C,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:40:00.000+00:00,feeder,02,N Current (RMS),A,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:40:00.000+00:00,feeder,01,N Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,66.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,56.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:40:00.000+00:00,transformer,,Temperature,C,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:30:00.000+00:00,feeder,02,N Current (RMS),A,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:30:00.000+00:00,feeder,01,N Current (RMS),A,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,51.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,66.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,52.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:30:00.000+00:00,transformer,,Temperature,C,24.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:20:00.000+00:00,feeder,02,N Current (RMS),A,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:20:00.000+00:00,feeder,01,N Current (RMS),A,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,67.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,62.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:20:00.000+00:00,transformer,,Temperature,C,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:10:00.000+00:00,feeder,02,N Current (RMS),A,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:10:00.000+00:00,feeder,01,N Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,73.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,94.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:10:00.000+00:00,transformer,,Temperature,C,24.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:00:00.000+00:00,feeder,02,N Current (RMS),A,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:00:00.000+00:00,feeder,01,N Current (RMS),A,32.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,56.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,85.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,73.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:00:00.000+00:00,transformer,,Temperature,C,24.4
