Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:50:00.000+00:00,feeder,02,N Current (RMS),A,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:50:00.000+00:00,feeder,01,N Current (RMS),A,40.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,83.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,79.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:50:00.000+00:00,transformer,,Temperature,C,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:40:00.000+00:00,feeder,02,N Current (RMS),A,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:40:00.000+00:00,feeder,01,N Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,60.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,84.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,81.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:40:00.000+00:00,transformer,,Temperature,C,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:30:00.000+00:00,feeder,02,N Current (RMS),A,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:30:00.000+00:00,feeder,01,N Current (RMS),A,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,51.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,81.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,67.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:30:00.000+00:00,transformer,,Temperature,C,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:20:00.000+00:00,feeder,02,N Current (RMS),A,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:20:00.000+00:00,feeder,01,N Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,67.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,71.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:20:00.000+00:00,transformer,,Temperature,C,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:10:00.000+00:00,feeder,02,N Current (RMS),A,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:10:00.000+00:00,feeder,01,N Current (RMS),A,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,55.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,81.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,80.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:10:00.000+00:00,transformer,,Temperature,C,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:00:00.000+00:00,feeder,02,N Current (RMS),A,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:00:00.000+00:00,feeder,01,N Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,51.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,74.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,88.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:00:00.000+00:00,transformer,,Temperature,C,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:50:00.000+00:00,feeder,02,N Current (RMS),A,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,23.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:50:00.000+00:00,feeder,01,N Current (RMS),A,43.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,60.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,70.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,96.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:50:00.000+00:00,transformer,,Temperature,C,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:40:00.000+00:00,feeder,02,N Current (RMS),A,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:40:00.000+00:00,feeder,01,N Current (RMS),A,39.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,58.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,62.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,86.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:40:00.000+00:00,transformer,,Temperature,C,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:30:00.000+00:00,feeder,02,N Current (RMS),A,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:30:00.000+00:00,feeder,01,N Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,68.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,77.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:30:00.000+00:00,transformer,,Temperature,C,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:20:00.000+00:00,feeder,02,N Current (RMS),A,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,23.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:20:00.000+00:00,feeder,01,N Current (RMS),A,53.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,95.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,58.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,79.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:20:00.000+00:00,transformer,,Temperature,C,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:10:00.000+00:00,feeder,02,N Current (RMS),A,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:10:00.000+00:00,feeder,01,N Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,89.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,58.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,87.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:10:00.000+00:00,transformer,,Temperature,C,24.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:00:00.000+00:00,feeder,02,N Current (RMS),A,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:00:00.000+00:00,feeder,01,N Current (RMS),A,52.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,100.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,63.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,81.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:00:00.000+00:00,transformer,,Temperature,C,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:50:00.000+00:00,feeder,02,N Current (RMS),A,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:50:00.000+00:00,feeder,01,N Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,64.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,62.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,73.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:50:00.000+00:00,transformer,,Temperature,C,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.47
