Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:40:00.000+00:00,feeder,02,N Current (RMS),A,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:40:00.000+00:00,feeder,01,N Current (RMS),A,49.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,84.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,61.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,72.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:40:00.000+00:00,transformer,,Temperature,C,25.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:30:00.000+00:00,feeder,02,N Current (RMS),A,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:30:00.000+00:00,feeder,01,N Current (RMS),A,34.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,54.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,60.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,82.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:30:00.000+00:00,transformer,,Temperature,C,25.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:20:00.000+00:00,feeder,02,N Current (RMS),A,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:20:00.000+00:00,feeder,01,N Current (RMS),A,51.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,86.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,64.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,94.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:20:00.000+00:00,transformer,,Temperature,C,25.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:10:00.000+00:00,feeder,02,N Current (RMS),A,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,23.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:10:00.000+00:00,feeder,01,N Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,63.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,75.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,95.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:10:00.000+00:00,transformer,,Temperature,C,25.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:00:00.000+00:00,feeder,02,N Current (RMS),A,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:00:00.000+00:00,feeder,01,N Current (RMS),A,44.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,65.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,65.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,88.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:00:00.000+00:00,transformer,,Temperature,C,25.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:50:00.000+00:00,feeder,02,N Current (RMS),A,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,25.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:50:00.000+00:00,feeder,01,N Current (RMS),A,52.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,92.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,69.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,104.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:50:00.000+00:00,transformer,,Temperature,C,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:40:00.000+00:00,feeder,02,N Current (RMS),A,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:40:00.000+00:00,feeder,01,N Current (RMS),A,39.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,73.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,64.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,80.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:40:00.000+00:00,transformer,,Temperature,C,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:30:00.000+00:00,feeder,02,N Current (RMS),A,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,25.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:30:00.000+00:00,feeder,01,N Current (RMS),A,48.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,78.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,72.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,104.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:30:00.000+00:00,transformer,,Temperature,C,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:20:00.000+00:00,feeder,02,N Current (RMS),A,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,22.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:20:00.000+00:00,feeder,01,N Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,57.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,92.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,87.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:20:00.000+00:00,transformer,,Temperature,C,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:10:00.000+00:00,feeder,02,N Current (RMS),A,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,24.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:10:00.000+00:00,feeder,01,N Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,80.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,84.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,103.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:10:00.000+00:00,transformer,,Temperature,C,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:00:00.000+00:00,feeder,02,N Current (RMS),A,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,29.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:00:00.000+00:00,feeder,01,N Current (RMS),A,58.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,55.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,88.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,120.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:00:00.000+00:00,transformer,,Temperature,C,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:50:00.000+00:00,feeder,02,N Current (RMS),A,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,32.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:50:00.000+00:00,feeder,01,N Current (RMS),A,71.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,57.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,132.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:50:00.000+00:00,transformer,,Temperature,C,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:40:00.000+00:00,feeder,02,N Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,25.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:40:00.000+00:00,feeder,01,N Current (RMS),A,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,76.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,80.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,107.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:40:00.000+00:00,transformer,,Temperature,C,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:30:00.000+00:00,feeder,02,N Current (RMS),A,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
