Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,27.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:30:00.000+00:00,feeder,01,N Current (RMS),A,44.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,92.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,75.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,113.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:30:00.000+00:00,transformer,,Temperature,C,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:20:00.000+00:00,feeder,02,N Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,27.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:20:00.000+00:00,feeder,01,N Current (RMS),A,59.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,48.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,58.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,112.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:20:00.000+00:00,transformer,,Temperature,C,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:10:00.000+00:00,feeder,02,N Current (RMS),A,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,64.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,24.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:10:00.000+00:00,feeder,01,N Current (RMS),A,49.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,68.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,102.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:10:00.000+00:00,transformer,,Temperature,C,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:00:00.000+00:00,feeder,02,N Current (RMS),A,45.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,62.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,26.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:00:00.000+00:00,feeder,01,N Current (RMS),A,54.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,51.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,81.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,108.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:00:00.000+00:00,transformer,,Temperature,C,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,91.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:50:00.000+00:00,feeder,02,N Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:50:00.000+00:00,feeder,01,N Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,64.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,63.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,76.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:50:00.000+00:00,transformer,,Temperature,C,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:40:00.000+00:00,feeder,02,N Current (RMS),A,45.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,68.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:40:00.000+00:00,feeder,01,N Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,56.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,65.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:40:00.000+00:00,transformer,,Temperature,C,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:30:00.000+00:00,feeder,02,N Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:30:00.000+00:00,feeder,01,N Current (RMS),A,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,59.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,89.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,75.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:30:00.000+00:00,transformer,,Temperature,C,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:20:00.000+00:00,feeder,02,N Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,53.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:20:00.000+00:00,feeder,01,N Current (RMS),A,53.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,80.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,58.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,98.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:20:00.000+00:00,transformer,,Temperature,C,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:10:00.000+00:00,feeder,02,N Current (RMS),A,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:10:00.000+00:00,feeder,01,N Current (RMS),A,45.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,91.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,65.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,85.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:10:00.000+00:00,transformer,,Temperature,C,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:00:00.000+00:00,feeder,02,N Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,48.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,24.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:00:00.000+00:00,feeder,01,N Current (RMS),A,46.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,73.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,58.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,100.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:00:00.000+00:00,transformer,,Temperature,C,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,36.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:50:00.000+00:00,feeder,02,N Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:50:00.000+00:00,feeder,01,N Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,63.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,58.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,71.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:50:00.000+00:00,transformer,,Temperature,C,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:40:00.000+00:00,feeder,02,N Current (RMS),A,42.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,55.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:40:00.000+00:00,feeder,01,N Current (RMS),A,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,57.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,57.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,67.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:40:00.000+00:00,transformer,,Temperature,C,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:30:00.000+00:00,feeder,02,N Current (RMS),A,28.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:30:00.000+00:00,feeder,01,N Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,52.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,62.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,60.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:30:00.000+00:00,transformer,,Temperature,C,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:20:00.000+00:00,feeder,02,N Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:20:00.000+00:00,feeder,01,N Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,61.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,70.2
