Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:20:00.000+00:00,transformer,,Temperature,C,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:10:00.000+00:00,feeder,02,N Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:10:00.000+00:00,feeder,01,N Current (RMS),A,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,55.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,81.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:10:00.000+00:00,transformer,,Temperature,C,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,32.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:00:00.000+00:00,feeder,02,N Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,56.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:00:00.000+00:00,feeder,01,N Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,60.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,75.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,72.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:00:00.000+00:00,transformer,,Temperature,C,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:50:00.000+00:00,feeder,02,N Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:50:00.000+00:00,feeder,01,N Current (RMS),A,43.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,48.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,74.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:50:00.000+00:00,transformer,,Temperature,C,27.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:40:00.000+00:00,feeder,02,N Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:40:00.000+00:00,feeder,01,N Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,57.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,57.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:40:00.000+00:00,transformer,,Temperature,C,27.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,27.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:30:00.000+00:00,feeder,02,N Current (RMS),A,35.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:30:00.000+00:00,feeder,01,N Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:30:00.000+00:00,transformer,,Temperature,C,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:20:00.000+00:00,feeder,02,N Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:20:00.000+00:00,feeder,01,N Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:20:00.000+00:00,transformer,,Temperature,C,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:10:00.000+00:00,feeder,02,N Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:10:00.000+00:00,feeder,01,N Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,48.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,62.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:10:00.000+00:00,transformer,,Temperature,C,25.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:00:00.000+00:00,feeder,02,N Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:00:00.000+00:00,feeder,01,N Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,68.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:00:00.000+00:00,transformer,,Temperature,C,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:50:00.000+00:00,feeder,02,N Current (RMS),A,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:50:00.000+00:00,feeder,01,N Current (RMS),A,41.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,78.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:50:00.000+00:00,transformer,,Temperature,C,25.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:40:00.000+00:00,feeder,02,N Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:40:00.000+00:00,feeder,01,N Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,49.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,64.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:40:00.000+00:00,transformer,,Temperature,C,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:30:00.000+00:00,feeder,02,N Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,55.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:30:00.000+00:00,feeder,01,N Current (RMS),A,39.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,58.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,68.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:30:00.000+00:00,transformer,,Temperature,C,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:20:00.000+00:00,feeder,02,N Current (RMS),A,47.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,64.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,24.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:20:00.000+00:00,feeder,01,N Current (RMS),A,64.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,55.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,100.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:20:00.000+00:00,transformer,,Temperature,C,26.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,40.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,107.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:10:00.000+00:00,feeder,02,N Current (RMS),A,53.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,70.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,23.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:10:00.000+00:00,feeder,01,N Current (RMS),A,48.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,66.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,94.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:10:00.000+00:00,transformer,,Temperature,C,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.37
