Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,40.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:00:00.000+00:00,feeder,02,N Current (RMS),A,66.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,86.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:00:00.000+00:00,feeder,01,N Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,64.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,72.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:00:00.000+00:00,transformer,,Temperature,C,27.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:50:00.000+00:00,feeder,02,N Current (RMS),A,70.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,85.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:50:00.000+00:00,feeder,01,N Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:50:00.000+00:00,transformer,,Temperature,C,27.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,94.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:40:00.000+00:00,feeder,02,N Current (RMS),A,75.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,92.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:40:00.000+00:00,feeder,01,N Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,64.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:40:00.000+00:00,transformer,,Temperature,C,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,38.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,100.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:30:00.000+00:00,feeder,02,N Current (RMS),A,68.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,51.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,86.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:30:00.000+00:00,feeder,01,N Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,61.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:30:00.000+00:00,transformer,,Temperature,C,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,35.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,90.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:20:00.000+00:00,feeder,02,N Current (RMS),A,58.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,83.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:20:00.000+00:00,feeder,01,N Current (RMS),A,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,56.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:20:00.000+00:00,transformer,,Temperature,C,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:10:00.000+00:00,feeder,02,N Current (RMS),A,65.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,88.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:10:00.000+00:00,feeder,01,N Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,51.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,61.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:10:00.000+00:00,transformer,,Temperature,C,27.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,36.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:00:00.000+00:00,feeder,02,N Current (RMS),A,54.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,77.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:00:00.000+00:00,feeder,01,N Current (RMS),A,45.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,57.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,80.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:00:00.000+00:00,transformer,,Temperature,C,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,38.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,94.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:50:00.000+00:00,feeder,02,N Current (RMS),A,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,65.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:50:00.000+00:00,feeder,01,N Current (RMS),A,55.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,63.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,82.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:50:00.000+00:00,transformer,,Temperature,C,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:40:00.000+00:00,feeder,02,N Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,69.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:40:00.000+00:00,feeder,01,N Current (RMS),A,53.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,84.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,50.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:40:00.000+00:00,transformer,,Temperature,C,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:30:00.000+00:00,feeder,02,N Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,79.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:30:00.000+00:00,feeder,01,N Current (RMS),A,44.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,65.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,56.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:30:00.000+00:00,transformer,,Temperature,C,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:20:00.000+00:00,feeder,02,N Current (RMS),A,50.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,72.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:20:00.000+00:00,feeder,01,N Current (RMS),A,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,66.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:20:00.000+00:00,transformer,,Temperature,C,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:10:00.000+00:00,feeder,02,N Current (RMS),A,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:10:00.000+00:00,feeder,01,N Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,50.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:10:00.000+00:00,transformer,,Temperature,C,25.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:00:00.000+00:00,feeder,02,N Current (RMS),A,50.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,79.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:00:00.000+00:00,feeder,01,N Current (RMS),A,45.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,64.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,69.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:00:00.000+00:00,transformer,,Temperature,C,25.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,83.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:50:00.000+00:00,feeder,02,N Current (RMS),A,48.2
