Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,83.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:50:00.000+00:00,feeder,01,N Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,73.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,59.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:50:00.000+00:00,transformer,,Temperature,C,24.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,86.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:40:00.000+00:00,feeder,02,N Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,63.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,78.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:40:00.000+00:00,feeder,01,N Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,49.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,61.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:40:00.000+00:00,transformer,,Temperature,C,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,90.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:30:00.000+00:00,feeder,02,N Current (RMS),A,56.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,60.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,74.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:30:00.000+00:00,feeder,01,N Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,60.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:30:00.000+00:00,transformer,,Temperature,C,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,85.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:20:00.000+00:00,feeder,02,N Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,55.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:20:00.000+00:00,feeder,01,N Current (RMS),A,64.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,65.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,84.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:20:00.000+00:00,transformer,,Temperature,C,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:10:00.000+00:00,feeder,02,N Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,56.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:10:00.000+00:00,feeder,01,N Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:10:00.000+00:00,transformer,,Temperature,C,24.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:00:00.000+00:00,feeder,02,N Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:00:00.000+00:00,feeder,01,N Current (RMS),A,36.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,57.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:00:00.000+00:00,transformer,,Temperature,C,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:50:00.000+00:00,feeder,02,N Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:50:00.000+00:00,feeder,01,N Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,52.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,68.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:50:00.000+00:00,transformer,,Temperature,C,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:40:00.000+00:00,feeder,02,N Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,67.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:40:00.000+00:00,feeder,01,N Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,69.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:40:00.000+00:00,transformer,,Temperature,C,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:30:00.000+00:00,feeder,02,N Current (RMS),A,42.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,71.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:30:00.000+00:00,feeder,01,N Current (RMS),A,44.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,63.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,61.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:30:00.000+00:00,transformer,,Temperature,C,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:20:00.000+00:00,feeder,02,N Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,78.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:20:00.000+00:00,feeder,01,N Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,65.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,58.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:20:00.000+00:00,transformer,,Temperature,C,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:10:00.000+00:00,feeder,02,N Current (RMS),A,44.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,64.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:10:00.000+00:00,feeder,01,N Current (RMS),A,42.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,62.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,77.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:10:00.000+00:00,transformer,,Temperature,C,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,81.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:00:00.000+00:00,feeder,02,N Current (RMS),A,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:00:00.000+00:00,feeder,01,N Current (RMS),A,51.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,71.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,73.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:00:00.000+00:00,transformer,,Temperature,C,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:50:00.000+00:00,feeder,02,N Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:50:00.000+00:00,feeder,01,N Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,86.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,71.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:50:00.000+00:00,transformer,,Temperature,C,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:40:00.000+00:00,feeder,02,N Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,61.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,60.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:40:00.000+00:00,feeder,01,N Current (RMS),A,43.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,49.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
