Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,78.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:40:00.000+00:00,transformer,,Temperature,C,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:30:00.000+00:00,feeder,02,N Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,58.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:30:00.000+00:00,feeder,01,N Current (RMS),A,51.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,60.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,69.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:30:00.000+00:00,transformer,,Temperature,C,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:20:00.000+00:00,feeder,02,N Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,61.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:20:00.000+00:00,feeder,01,N Current (RMS),A,62.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,84.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,70.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:20:00.000+00:00,transformer,,Temperature,C,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,31.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,98.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:10:00.000+00:00,feeder,02,N Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,57.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:10:00.000+00:00,feeder,01,N Current (RMS),A,55.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,82.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,68.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:10:00.000+00:00,transformer,,Temperature,C,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:00:00.000+00:00,feeder,02,N Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,84.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:00:00.000+00:00,feeder,01,N Current (RMS),A,45.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,76.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:00:00.000+00:00,transformer,,Temperature,C,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:50:00.000+00:00,feeder,02,N Current (RMS),A,35.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,72.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:50:00.000+00:00,feeder,01,N Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,67.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:50:00.000+00:00,transformer,,Temperature,C,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:40:00.000+00:00,feeder,02,N Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,74.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:40:00.000+00:00,feeder,01,N Current (RMS),A,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,65.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,53.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:40:00.000+00:00,transformer,,Temperature,C,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:30:00.000+00:00,feeder,02,N Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,67.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:30:00.000+00:00,feeder,01,N Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,54.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,54.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:30:00.000+00:00,transformer,,Temperature,C,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:20:00.000+00:00,feeder,02,N Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,57.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:20:00.000+00:00,feeder,01,N Current (RMS),A,26.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:20:00.000+00:00,transformer,,Temperature,C,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:10:00.000+00:00,feeder,02,N Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:10:00.000+00:00,feeder,01,N Current (RMS),A,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:10:00.000+00:00,transformer,,Temperature,C,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:00:00.000+00:00,feeder,02,N Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,55.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:00:00.000+00:00,feeder,01,N Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:00:00.000+00:00,transformer,,Temperature,C,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:50:00.000+00:00,feeder,02,N Current (RMS),A,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:50:00.000+00:00,feeder,01,N Current (RMS),A,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,47.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,57.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:50:00.000+00:00,transformer,,Temperature,C,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:40:00.000+00:00,feeder,02,N Current (RMS),A,32.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:40:00.000+00:00,feeder,01,N Current (RMS),A,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,54.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:40:00.000+00:00,transformer,,Temperature,C,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:30:00.000+00:00,feeder,02,N Current (RMS),A,28.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:30:00.000+00:00,feeder,01,N Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,53.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:30:00.000+00:00,transformer,,Temperature,C,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.99
