Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:20:00.000+00:00,feeder,02,N Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:20:00.000+00:00,feeder,01,N Current (RMS),A,33.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:20:00.000+00:00,transformer,,Temperature,C,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:10:00.000+00:00,feeder,02,N Current (RMS),A,29.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:10:00.000+00:00,feeder,01,N Current (RMS),A,25.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,52.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:10:00.000+00:00,transformer,,Temperature,C,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:00:00.000+00:00,feeder,02,N Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:00:00.000+00:00,feeder,01,N Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:00:00.000+00:00,transformer,,Temperature,C,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:50:00.000+00:00,feeder,02,N Current (RMS),A,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:50:00.000+00:00,feeder,01,N Current (RMS),A,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:50:00.000+00:00,transformer,,Temperature,C,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:40:00.000+00:00,feeder,02,N Current (RMS),A,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:40:00.000+00:00,feeder,01,N Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:40:00.000+00:00,transformer,,Temperature,C,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:30:00.000+00:00,feeder,02,N Current (RMS),A,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:30:00.000+00:00,feeder,01,N Current (RMS),A,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:30:00.000+00:00,transformer,,Temperature,C,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:20:00.000+00:00,feeder,02,N Current (RMS),A,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:20:00.000+00:00,feeder,01,N Current (RMS),A,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:20:00.000+00:00,transformer,,Temperature,C,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:10:00.000+00:00,feeder,02,N Current (RMS),A,11.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:10:00.000+00:00,feeder,01,N Current (RMS),A,26.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:10:00.000+00:00,transformer,,Temperature,C,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:00:00.000+00:00,feeder,02,N Current (RMS),A,12.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:00:00.000+00:00,feeder,01,N Current (RMS),A,35.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,56.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:00:00.000+00:00,transformer,,Temperature,C,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:50:00.000+00:00,feeder,02,N Current (RMS),A,12.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:50:00.000+00:00,feeder,01,N Current (RMS),A,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:50:00.000+00:00,transformer,,Temperature,C,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:40:00.000+00:00,feeder,02,N Current (RMS),A,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:40:00.000+00:00,feeder,01,N Current (RMS),A,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:40:00.000+00:00,transformer,,Temperature,C,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:30:00.000+00:00,feeder,02,N Current (RMS),A,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:30:00.000+00:00,feeder,01,N Current (RMS),A,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:30:00.000+00:00,transformer,,Temperature,C,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:20:00.000+00:00,feeder,02,N Current (RMS),A,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:20:00.000+00:00,feeder,01,N Current (RMS),A,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:20:00.000+00:00,transformer,,Temperature,C,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.39
