Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:10:00.000+00:00,feeder,02,N Current (RMS),A,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:10:00.000+00:00,feeder,01,N Current (RMS),A,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:10:00.000+00:00,transformer,,Temperature,C,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:00:00.000+00:00,feeder,02,N Current (RMS),A,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:00:00.000+00:00,feeder,01,N Current (RMS),A,25.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:00:00.000+00:00,transformer,,Temperature,C,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:50:00.000+00:00,feeder,02,N Current (RMS),A,12.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:50:00.000+00:00,feeder,01,N Current (RMS),A,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:50:00.000+00:00,transformer,,Temperature,C,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:40:00.000+00:00,feeder,02,N Current (RMS),A,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:40:00.000+00:00,feeder,01,N Current (RMS),A,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:40:00.000+00:00,transformer,,Temperature,C,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:30:00.000+00:00,feeder,02,N Current (RMS),A,12.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:30:00.000+00:00,feeder,01,N Current (RMS),A,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:30:00.000+00:00,transformer,,Temperature,C,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:20:00.000+00:00,feeder,02,N Current (RMS),A,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:20:00.000+00:00,feeder,01,N Current (RMS),A,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:20:00.000+00:00,transformer,,Temperature,C,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:10:00.000+00:00,feeder,02,N Current (RMS),A,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:10:00.000+00:00,feeder,01,N Current (RMS),A,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:10:00.000+00:00,transformer,,Temperature,C,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:00:00.000+00:00,feeder,02,N Current (RMS),A,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:00:00.000+00:00,feeder,01,N Current (RMS),A,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:00:00.000+00:00,transformer,,Temperature,C,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:50:00.000+00:00,feeder,02,N Current (RMS),A,13.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.38
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:50:00.000+00:00,feeder,01,N Current (RMS),A,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:50:00.000+00:00,transformer,,Temperature,C,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:40:00.000+00:00,feeder,02,N Current (RMS),A,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:40:00.000+00:00,feeder,01,N Current (RMS),A,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:40:00.000+00:00,transformer,,Temperature,C,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:30:00.000+00:00,feeder,02,N Current (RMS),A,12.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:30:00.000+00:00,feeder,01,N Current (RMS),A,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:30:00.000+00:00,transformer,,Temperature,C,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.55
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:20:00.000+00:00,feeder,02,N Current (RMS),A,12.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:20:00.000+00:00,feeder,01,N Current (RMS),A,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:20:00.000+00:00,transformer,,Temperature,C,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.66
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.49
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:10:00.000+00:00,feeder,02,N Current (RMS),A,13.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.47
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.61
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:10:00.000+00:00,feeder,01,N Current (RMS),A,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:10:00.000+00:00,transformer,,Temperature,C,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.72
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:00:00.000+00:00,feeder,02,N Current (RMS),A,10.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:00:00.000+00:00,feeder,01,N Current (RMS),A,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
