Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:00:00.000+00:00,transformer,,Temperature,C,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.98
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:50:00.000+00:00,feeder,02,N Current (RMS),A,12.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:50:00.000+00:00,feeder,01,N Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,67.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:50:00.000+00:00,transformer,,Temperature,C,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.32
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.41
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:40:00.000+00:00,feeder,02,N Current (RMS),A,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:40:00.000+00:00,feeder,01,N Current (RMS),A,30.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,55.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:40:00.000+00:00,transformer,,Temperature,C,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.44
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.94
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.09
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:30:00.000+00:00,feeder,02,N Current (RMS),A,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.37
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:30:00.000+00:00,feeder,01,N Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:30:00.000+00:00,transformer,,Temperature,C,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.75
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:20:00.000+00:00,feeder,02,N Current (RMS),A,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.35
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.93
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:20:00.000+00:00,feeder,01,N Current (RMS),A,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,47.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:20:00.000+00:00,transformer,,Temperature,C,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.97
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.42
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.18
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.59
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:10:00.000+00:00,feeder,02,N Current (RMS),A,11.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.84
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:10:00.000+00:00,feeder,01,N Current (RMS),A,26.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:10:00.000+00:00,transformer,,Temperature,C,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.83
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.58
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.6
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.51
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:00:00.000+00:00,feeder,02,N Current (RMS),A,10.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.53
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.05
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:00:00.000+00:00,feeder,01,N Current (RMS),A,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:00:00.000+00:00,transformer,,Temperature,C,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.68
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.65
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.4
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
844028,EDGMOND SCHOOL - EDGMOND,2023-05-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
